Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,58.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,111.38
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,158.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,119.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,186.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92084
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8735
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93353
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85599
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93405
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81064
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92346
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87967
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,75.38
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,119.38
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,169.25
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,177.25
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92633
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87851
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95657
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85925
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80304
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.31
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83691
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,61.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,141.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,203.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92465
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85043
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82968
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88034
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82504
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81588
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,37.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,56.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,95.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90637
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92062
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89252
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82065
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80603
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,14.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78756
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93945
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84228
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
