Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,55.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,84.88
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94467
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,53.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91958
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90439
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83331
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78506
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92984
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81573
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,56.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,80.88
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,135.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93201
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86661
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8042
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78943
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83478
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,53.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,76.88
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,138.38
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,131.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,143.12
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93805
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89944
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,80.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.12
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85678
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76727
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.789
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86703
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,60.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,97.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,133.25
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89798
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89657
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91086
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.56
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83227
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81698
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74066
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79065
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92462
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77798
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
