Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,72.38
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,122.5
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91727
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91113
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86093
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.892
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77194
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82016
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92474
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75863
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,50.12
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,72.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,88.5
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90277
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95941
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87625
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9339
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82205
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,8.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8215
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91971
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,35.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85653
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,53.25
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,90.25
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,101.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,151.12
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79889
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81915
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85177
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87173
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78488
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91818
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75766
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,22.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,51.75
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,90.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,98.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,140.38
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.56
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78872
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7803
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78653
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93301
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84189
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.12
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67623
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90536
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67593
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
