Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,50.12
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,98.75
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79742
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79199
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89813
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.37
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77423
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93936
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81347
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,10.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66073
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91376
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73346
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92874
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,46.38
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,67.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,96.25
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81094
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86264
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89383
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,41.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84503
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64477
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,11.38
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7102
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89151
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71182
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,41.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,61.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78799
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80505
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95044
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,27.38
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,56.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.06
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85977
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91028
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65777
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,11.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69522
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89523
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.63
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66748
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,50.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,79.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,125.25
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76037
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79208
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94488
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86053
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90311
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74676
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68521
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87311
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.44
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63668
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
