Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,51.88
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,94.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.44
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79522
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80917
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9617
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,57.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84826
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91189
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71685
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,10.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.81
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64816
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91931
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89255
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69033
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,65.12
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,97.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74609
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83523
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,36.38
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,48.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88095
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7492
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70687
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.923
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87564
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.31
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65841
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,59.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,95.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,77.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,141.88
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7912
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86395
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,105.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,62.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.12
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86392
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91482
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81393
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.56
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64651
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9379
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89703
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.19
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68185
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,61.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,130.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,95.88
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78894
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72375
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,81.5
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,113.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,94.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83752
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9368
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66775
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60864
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90591
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70657
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,96.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,137.75
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.12
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
