Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.81
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.06
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70605
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70242
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,65.12
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,105.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,82.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.81
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71212
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.893
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65566
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,10.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64898
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90408
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.44
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73513
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93472
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,76.88
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,133.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,177.12
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.94
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72784
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79568
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,58.75
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,87.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,71.5
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.87
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.69
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72244
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69485
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67028
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,11.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.716
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94199
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90301
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.13
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70214
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,71.75
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,110.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,95.75
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7922
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82184
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,56.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,90.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,71.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.81
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77234
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67239
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71139
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,9.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.06
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89081
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72088
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,102.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,110.75
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.38
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80993
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83001
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,68.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,96.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,84.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79196
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73715
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61544
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91135
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91742
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88809
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81735
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,64.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,112.75
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,140.62
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,168.38
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
