Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77047
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87231
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,61.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,99.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,83.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.94
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79739
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76477
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63848
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,12.12
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92181
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93149
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.13
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91373
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84097
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,59.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,109.12
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72387
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76315
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,62.62
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,89.62
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,76.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85428
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72174
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79342
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92343
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79867
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,56.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,99.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,82.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,74.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,171.12
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77743
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73394
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,57.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,86.5
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,73.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.69
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89496
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63595
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8793
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7417
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,52.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,103.5
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,79.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,174.62
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.5
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81204
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80377
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,70.38
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,99.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,85.38
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91855
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91757
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93448
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76376
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,52.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,94.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,93.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,125.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
