Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84439
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8338
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,72.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,104.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,86.88
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87015
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89694
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,66.62
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,117.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.88
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,117.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7131
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81933
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,59.25
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,103.25
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,81.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87018
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70397
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90967
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85116
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,74.38
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,125.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,80.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,213.5
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82452
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87015
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,53.5
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,92.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,70.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84454
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84958
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87677
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,11.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82962
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,69.25
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,121.25
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,110.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,100.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,135.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,155.25
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86441
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93454
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,54.5
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,86.38
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,68.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7912
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79358
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96652
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89535
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75323
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,75.5
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,123.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,102.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,174.75
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75839
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94412
