Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,66.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,97.38
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,81.38
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.44
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73577
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70428
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77884
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90826
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73156
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,75.88
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,121.25
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,111.12
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,141.75
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,157.62
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88785
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94235
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,51.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,95.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,75.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7116
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72009
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89407
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90338
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78473
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,100.12
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,135.12
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,183.5
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77224
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,74.88
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75848
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66732
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91568
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9295
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9057
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77066
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,48.5
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,85.62
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,166.75
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.75
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75055
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,51.75
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,65.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92712
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7384
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92819
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90289
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81003
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,45.88
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,81.38
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,166.25
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86877
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92541
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,56.12
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,89.0
