Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,72.62
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79474
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89346
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91839
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92908
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79809
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,60.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,98.62
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,115.88
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,81.38
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,152.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,181.5
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92621
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,62.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,87.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,75.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87848
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65588
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91369
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89697
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92154
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.94
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71426
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77237
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,79.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,114.25
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,150.62
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,180.38
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85083
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,63.25
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,96.25
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,77.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82101
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64746
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86075
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96616
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90951
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93115
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.56
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78903
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81268
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,68.5
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,119.88
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,183.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91275
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,46.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,84.88
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,65.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78558
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95996
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92917
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93603
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76141
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84024
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,62.5
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,102.75
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,133.88
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,185.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93841
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,80.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,56.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
