Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80624
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87283
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92136
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73352
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8562
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,48.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,99.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,122.25
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,129.5
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,149.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,89.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,68.38
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86941
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.772
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94952
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,17.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90616
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.75
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79831
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80172
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,69.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,114.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,100.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,160.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,47.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,77.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,63.88
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82498
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85229
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81347
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78347
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,70.62
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,98.62
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,132.25
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.38
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,191.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,75.25
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79846
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71991
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93222
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93179
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90167
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91031
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,55.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,96.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,143.75
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,147.62
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,183.12
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91482
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,79.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,61.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
