Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81115
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80655
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94983
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95071
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93381
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90408
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,58.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,91.88
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,141.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,182.88
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91525
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,48.5
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,87.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,70.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79464
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85394
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9086
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86059
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90222
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88122
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90872
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,54.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,118.62
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,184.5
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92364
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,57.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,86.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,74.5
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86053
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88376
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97253
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67764
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91778
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8692
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80169
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,80.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,119.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,182.5
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,91.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,66.75
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86871
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91275
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6929
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91287
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8667
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91339
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,82.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,127.75
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.25
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,73.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,58.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
