Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84167
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92117
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92837
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76248
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83798
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91821
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,60.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,115.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,96.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,124.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,185.88
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,52.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,90.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.63
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78073
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87735
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87127
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73623
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81003
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90738
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9361
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,66.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,99.38
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,139.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
